Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
