Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
