Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
