Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
