Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
