Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
