Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,121.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,36.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,154.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
