Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
