Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
