Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,82.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
