Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.52
