Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.29
