Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
