Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,78.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
