Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,82.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,84.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,80.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
