Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,84.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,122.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.1
