Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.56
