Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
