Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
