Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
