Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
