Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,139.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,32.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,134.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,32.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,135.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.25
