Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,85.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,129.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,35.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,150.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,127.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
