Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
