Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
