Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,129.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
