Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,34.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,144.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
