Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,122.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,89.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,118.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
