Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.53
