Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
