Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,87.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,81.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,70.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
