Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
