Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
