Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
