Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
