Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
