Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
