Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
