Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
