Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
