Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
