Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,133.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.3
