Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
