Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
