Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
