Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,131.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
