Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
