Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.4
