Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,120.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
