Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,129.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
