Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
