Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
