Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
