Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
