Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
