Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
