Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
