Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.7
