Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.83
