Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
