Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
