Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
