Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
