Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
